Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87643
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88342
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92715
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88458
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Max),A,109.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8265
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,60.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,135.25
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,162.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,226.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,234.62
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.31
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92139
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8497
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75836
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,N Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95706
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9454
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93384
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (Max),A,68.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88403
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94437
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91214
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88901
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80774
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,47.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,131.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,249.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,195.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.63
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.06
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89297
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83514
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82986
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,N Current (Max),A,26.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.961
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95575
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91876
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (Max),A,69.62
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82538
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89221
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88977
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90454
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81018
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
