Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,75.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,161.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.88
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,168.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,245.12
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.69
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93698
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79614
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81637
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,N Current (Max),A,46.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95819
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (Max),A,57.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90988
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92575
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89029
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.06
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92139
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81173
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,135.25
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86917
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86093
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73501
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,N Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,N Current (Max),A,25.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95587
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93219
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (Max),A,70.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,40.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84265
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93677
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93826
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88412
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Max),A,11.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89065
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89743
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80911
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,81.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,178.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,119.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,150.5
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.37
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91217
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85986
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77243
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,N Current (Max),A,36.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95416
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94961
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95138
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (Max),A,72.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87405
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88302
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8807
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
