Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.81
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87149
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83355
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80752
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,96.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,199.75
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,148.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,169.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,283.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,178.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.19
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91916
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84344
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83832
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,N Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94037
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (Max),A,60.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85458
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88495
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89026
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Max),A,112.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85541
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80624
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,96.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,197.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,277.12
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92291
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80096
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76199
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,N Current (Max),A,56.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.69
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95773
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94549
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93335
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (Max),A,84.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82437
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.884
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8808
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Max),A,10.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87347
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8089
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,71.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,147.88
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,224.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.31
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88849
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85034
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74954
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,N Current (Max),A,35.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95727
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94568
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93097
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (Max),A,89.25
