Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87713
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88513
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88257
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85437
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81051
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,67.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,154.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,257.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.69
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.69
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.56
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90445
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85711
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7735
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,N Current (Max),A,30.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.56
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9585
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94864
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92108
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84939
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88397
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.62
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Max),A,109.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88367
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82602
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,96.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,178.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.62
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,268.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,168.12
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.31
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.82
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92932
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85809
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85571
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,N Current (Max),A,29.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95526
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95254
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92984
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (Min),A,22.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86752
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88519
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88534
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Max),A,112.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80774
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
