Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,55.88
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,157.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,177.62
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.63
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.37
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89853
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87048
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77578
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,N Current (RMS),A,11.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.56
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95523
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94296
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92526
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (Max),A,83.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84283
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88406
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93884
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88037
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Max),A,9.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8042
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,90.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,157.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,131.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.94
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.87
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87347
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90448
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7615
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,N Current (Max),A,24.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,N Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.13
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.31
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95303
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9248
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (Max),A,102.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88962
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88531
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92688
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.19
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88983
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92142
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80688
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,159.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,259.5
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.37
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91467
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96866
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80285
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,N Current (Max),A,41.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95947
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93506
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (Max),A,64.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90442
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88489
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88116
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Max),A,10.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
