Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.19
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8967
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Max),A,114.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80691
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,86.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,153.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,120.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,185.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,237.88
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,189.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93191
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89264
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81698
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,N Current (Max),A,31.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.94
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96365
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96066
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93829
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,30.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87167
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8847
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92688
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88193
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Max),A,91.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80795
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,78.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,130.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,175.12
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.37
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90521
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77697
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,N Current (Max),A,26.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96173
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92932
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (Max),A,69.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89187
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88669
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88208
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90387
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81329
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,74.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,132.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,170.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,236.62
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.07
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89252
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8652
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75067
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,N Current (Max),A,28.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,11.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.87
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
