Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96432
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96246
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93515
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (Max),A,61.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82461
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89548
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93243
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88205
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91986
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91769
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8071
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,69.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,138.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,169.75
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.44
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.87
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90765
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82391
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79153
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,N Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,N Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96762
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88049
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.901
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88248
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Max),A,121.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,64.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86816
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8089
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,94.62
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,183.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,182.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,267.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,165.75
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.13
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.56
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92709
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81567
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79153
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,N Current (Max),A,43.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,11.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96384
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94122
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (Max),A,71.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93371
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88266
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94568
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Max),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.69
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89786
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86407
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8265
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
