Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,66.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,162.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,269.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,200.12
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.81
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.37
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91711
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87378
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77139
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96625
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92819
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82867
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88931
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88153
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.31
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88055
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Max),A,102.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87744
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88727
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80746
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,56.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,137.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,109.38
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,219.12
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,220.5
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.69
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-42.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87228
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86029
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7301
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,N Current (Max),A,24.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9249
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (Max),A,55.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85071
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90628
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88226
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87579
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80963
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,58.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,131.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,207.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,180.88
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.13
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93787
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83792
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85678
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,N Current (Max),A,35.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,N Current (RMS),A,14.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96582
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93457
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (Max),A,65.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83117
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83932
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93088
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88193
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
