Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Max),A,6.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88174
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88016
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80877
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,53.75
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,103.38
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,170.62
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90958
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80334
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80136
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,N Current (Max),A,37.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.81
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93603
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97565
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (Max),A,71.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92831
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92798
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88244
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.44
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9017
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8941
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9064
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80786
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Min),A,11.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,63.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,126.25
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552050,Fothergill St Abernant,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
